Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.7
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.59
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
451938,Molesworth Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.08
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.55
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.85
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.77
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.58
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
451938,Molesworth Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.42
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.81
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
451938,Molesworth Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.89
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.51
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.2
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
451938,Molesworth Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.44
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.82
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.38
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
451938,Molesworth Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.23
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.43
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.21
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
451938,Molesworth Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.32
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.2
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
451938,Molesworth Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.04
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.2
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
451938,Molesworth Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.54
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.99
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
451938,Molesworth Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.79
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.82
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
451938,Molesworth Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.32
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
451938,Molesworth Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.71
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
451938,Molesworth Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.96
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.3
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.51
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.25
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
451938,Molesworth Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.04
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
451938,Molesworth Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.03
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.8
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
