Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
451938,Molesworth Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.84
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
451938,Molesworth Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.38
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.39
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
451938,Molesworth Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.63
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451938,Molesworth Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.09
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
451938,Molesworth Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.22
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
451938,Molesworth Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
451938,Molesworth Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
451938,Molesworth Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
451938,Molesworth Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
451938,Molesworth Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
451938,Molesworth Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.84
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451938,Molesworth Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.68
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
