Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
451938,Molesworth Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
451938,Molesworth Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.52
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.56
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
451938,Molesworth Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.16
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.39
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
451938,Molesworth Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.57
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.48
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
451938,Molesworth Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.63
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
451938,Molesworth Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
451938,Molesworth Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.87
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.12
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.94
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
