Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
451938,Molesworth Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
451938,Molesworth Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
451938,Molesworth Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
451938,Molesworth Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.77
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.59
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451938,Molesworth Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.62
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
451938,Molesworth Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
451938,Molesworth Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.09
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
451938,Molesworth Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
451938,Molesworth Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.01
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
451938,Molesworth Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
451938,Molesworth Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451938,Molesworth Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
