Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.92
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
451938,Molesworth Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.35
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
451938,Molesworth Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.45
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
451938,Molesworth Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.63
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.19
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
451938,Molesworth Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.72
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
451938,Molesworth Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.83
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
451938,Molesworth Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.52
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.32
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
451938,Molesworth Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.72
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
451938,Molesworth Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.86
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451938,Molesworth Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.48
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.38
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.56
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.9
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.5
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451938,Molesworth Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.95
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,125.0
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.9
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
451938,Molesworth Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,55.71
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,146.2
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.5
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
