Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,56.1
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,143.1
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,233.1
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.06
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
451938,Molesworth Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,58.28
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,152.4
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,242.3
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.76
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451938,Molesworth Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,57.37
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,237.9
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.23
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
451938,Molesworth Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,59.85
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,248.7
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.31
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,54.33
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,142.1
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.4
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
451938,Molesworth Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,54.49
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,141.2
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.4
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.48
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451938,Molesworth Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.82
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.8
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
451938,Molesworth Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,55.71
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,137.4
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.9
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.1
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
451938,Molesworth Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,60.38
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,154.9
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,248.6
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.94
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,65.53
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.08
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,166.9
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,267.5
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,23.9
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.38
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451938,Molesworth Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,67.15
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.17
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,166.6
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,274.4
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,71.07
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,60.08
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.06
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,135.7
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,245.4
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,23.7
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,64.99
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,62.64
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.23
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,256.4
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,23.6
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.41
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.64
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,65.98
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.62
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.49
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,141.4
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,270.7
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.8
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,23.4
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,74.03
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
451938,Molesworth Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
