Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,65.04
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.94
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.25
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,267.0
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,23.3
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,80.01
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.75
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
451938,Molesworth Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,63.66
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.78
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.75
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,262.2
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,23.2
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,77.77
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
451938,Molesworth Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,56.57
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.19
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.29
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,233.5
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.4
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.07
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451938,Molesworth Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.16
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.15
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.3
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.6
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
451938,Molesworth Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,51.93
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.38
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.68
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.4
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,67.29
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.25
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
451938,Molesworth Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.13
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.19
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.9
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.0
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.7
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.95
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
451938,Molesworth Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.78
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.88
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.7
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.06
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
451938,Molesworth Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.93
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.08
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.2
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.3
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.72
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.34
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
451938,Molesworth Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.18
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.1
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.4
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.1
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.83
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
451938,Molesworth Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.06
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.68
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.9
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.53
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
451938,Molesworth Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.69
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.05
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.21
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
451938,Molesworth Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.08
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.18
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.13
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.9
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.04
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
451938,Molesworth Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.57
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.26
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.54
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.6
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.16
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.37
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
451938,Molesworth Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.4
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.17
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.0
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.01
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
451938,Molesworth Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.32
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.92
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.3
