Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.8
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
451938,Molesworth Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.47
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.4
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.9
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.08
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
451938,Molesworth Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.1
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.9
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.92
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
451938,Molesworth Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.94
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.4
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
451938,Molesworth Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.06
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.06
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.22
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
