Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451938,Molesworth Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.04
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.7
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
451938,Molesworth Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
451938,Molesworth Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
451938,Molesworth Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.92
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
451938,Molesworth Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
451938,Molesworth Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
451938,Molesworth Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.95
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
451938,Molesworth Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.3
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.94
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
451938,Molesworth Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.12
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.2
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
451938,Molesworth Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.74
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.2
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
451938,Molesworth Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.96
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.76
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
451938,Molesworth Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.53
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.8
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.48
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.35
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
451938,Molesworth Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.29
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.06
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.96
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.7
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
