Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
451938,Molesworth Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.78
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.57
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
451938,Molesworth Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.54
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
451938,Molesworth Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.95
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.68
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.07
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.6
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
451938,Molesworth Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.8
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
451938,Molesworth Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.47
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.7
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.32
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
451938,Molesworth Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.27
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.9
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.46
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
451938,Molesworth Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.31
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.3
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.06
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
451938,Molesworth Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.39
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.2
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
451938,Molesworth Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.07
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
451938,Molesworth Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.2
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.94
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.66
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
451938,Molesworth Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.69
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.33
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.9
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
451938,Molesworth Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.3
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.9
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
451938,Molesworth Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.92
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.56
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.48
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.2
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.67
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
451938,Molesworth Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.39
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.26
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
