Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
451938,Molesworth Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.62
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.01
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
451938,Molesworth Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.56
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.72
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.53
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.56
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
451938,Molesworth Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.33
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.31
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
451938,Molesworth Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.65
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.51
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.96
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
451938,Molesworth Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.46
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.69
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.33
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
451938,Molesworth Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.07
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
451938,Molesworth Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.58
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.8
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
451938,Molesworth Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.14
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
451938,Molesworth Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451938,Molesworth Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
