Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.12
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
451938,Molesworth Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
451938,Molesworth Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
451938,Molesworth Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
451938,Molesworth Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451938,Molesworth Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
451938,Molesworth Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.4
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
451938,Molesworth Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
451938,Molesworth Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451938,Molesworth Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451938,Molesworth Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
451938,Molesworth Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
