Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.86
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.61
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
451938,Molesworth Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.38
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
451938,Molesworth Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
451938,Molesworth Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
451938,Molesworth Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
451938,Molesworth Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
451938,Molesworth Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
