Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451938,Molesworth Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
451938,Molesworth Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
451938,Molesworth Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.43
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.52
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
451938,Molesworth Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.7
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
451938,Molesworth Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
451938,Molesworth Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
451938,Molesworth Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
451938,Molesworth Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
451938,Molesworth Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
451938,Molesworth Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
451938,Molesworth Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.1
