Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451938,Molesworth Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.2
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.3
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
451938,Molesworth Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.4
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
451938,Molesworth Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.48
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,23.4
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.78
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
451938,Molesworth Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.31
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.55
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.8
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,23.5
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
451938,Molesworth Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.18
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,23.6
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
451938,Molesworth Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.25
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.95
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,23.6
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
451938,Molesworth Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.14
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,23.7
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
451938,Molesworth Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.12
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,23.7
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
451938,Molesworth Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.75
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
451938,Molesworth Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.5
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
451938,Molesworth Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.92
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.9
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451938,Molesworth Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.79
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
