Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
451938,Molesworth Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.57
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
451938,Molesworth Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.78
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.7
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451938,Molesworth Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.72
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.5
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.54
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.0
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
451938,Molesworth Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.96
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.9
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.79
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.23
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.27
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.2
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.52
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.06
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,127.2
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.4
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.12
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
451938,Molesworth Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.05
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.1
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451938,Molesworth Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.51
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451938,Molesworth Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.02
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.0
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,57.21
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,152.0
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,234.7
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.65
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,61.2
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,251.1
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,65.11
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451938,Molesworth Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,53.86
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.44
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,129.7
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.8
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.15
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
