Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451938,Molesworth Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,56.1
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,144.3
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.4
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.83
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451938,Molesworth Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,54.29
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,130.2
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.1
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.74
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
451938,Molesworth Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.41
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.8
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451938,Molesworth Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,55.06
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,121.5
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.8
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
451938,Molesworth Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.28
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.95
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.4
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.48
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.37
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.8
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
451938,Molesworth Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.19
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.33
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.4
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.6
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
451938,Molesworth Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.51
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.2
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.7
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.8
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.44
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.03
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.03
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.3
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.5
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
451938,Molesworth Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.5
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.41
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.6
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
451938,Molesworth Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.01
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.73
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.4
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.89
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.19
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
451938,Molesworth Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.58
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.41
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.6
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.5
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.1
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.21
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.5
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.3
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.73
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
451938,Molesworth Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.68
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.58
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.5
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451938,Molesworth Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
