Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.88
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.13
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.4
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.3
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.99
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.27
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.51
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,143.8
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.4
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.4
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.2
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
451938,Molesworth Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.74
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.35
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,124.3
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.2
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.68
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
451938,Molesworth Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.78
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,143.3
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.6
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,67.49
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.18
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,130.1
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.5
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.73
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451938,Molesworth Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.0
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,109.6
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.9
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
451938,Molesworth Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.73
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.6
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.7
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.74
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.97
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.31
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.9
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.47
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.9
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.93
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.91
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.9
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.7
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
