Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
451938,Molesworth Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
451938,Molesworth Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451938,Molesworth Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
451938,Molesworth Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451938,Molesworth Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451938,Molesworth Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
451938,Molesworth Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.96
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
451938,Molesworth Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.3
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
451938,Molesworth Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.41
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
451938,Molesworth Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.49
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.85
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.2
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
451938,Molesworth Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.38
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
451938,Molesworth Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.63
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
451938,Molesworth Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
