Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.14
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.36
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.1
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
451938,Molesworth Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.08
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.82
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
451938,Molesworth Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.21
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.81
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
451938,Molesworth Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.25
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.0
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
451938,Molesworth Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.84
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.9
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
451938,Molesworth Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.05
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.37
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.54
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
451938,Molesworth Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.25
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.62
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.16
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.0
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.0
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.8
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
451938,Molesworth Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.62
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.8
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.1
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.7
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
451938,Molesworth Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.19
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.52
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.0
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.6
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
451938,Molesworth Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.95
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.65
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.41
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.5
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
451938,Molesworth Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.84
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.5
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
451938,Molesworth Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.4
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.07
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.7
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.0
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.6
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.4
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.18
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
451938,Molesworth Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.77
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.06
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.32
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.4
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.3
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.57
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
451938,Molesworth Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.6
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.98
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.2
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.03
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
451938,Molesworth Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.88
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.53
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.92
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
