Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.42
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
451938,Molesworth Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.89
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.33
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.23
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.29
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
451938,Molesworth Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.36
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.21
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.37
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.8
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.3
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.9
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
451938,Molesworth Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.73
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.59
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.45
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
451938,Molesworth Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.68
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.82
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.36
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
451938,Molesworth Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.98
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
451938,Molesworth Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
451938,Molesworth Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
451938,Molesworth Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
451938,Molesworth Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.58
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
451938,Molesworth Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.26
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451938,Molesworth Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
451938,Molesworth Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
