Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451938,Molesworth Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451938,Molesworth Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
451938,Molesworth Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
451938,Molesworth Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
451938,Molesworth Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451938,Molesworth Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
451938,Molesworth Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451938,Molesworth Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
451938,Molesworth Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.92
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
451938,Molesworth Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
451938,Molesworth Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.87
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
451938,Molesworth Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
