Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
451938,Molesworth Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.95
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
451938,Molesworth Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
451938,Molesworth Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
451938,Molesworth Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
451938,Molesworth Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.1
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
451938,Molesworth Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
451938,Molesworth Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
451938,Molesworth Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
451938,Molesworth Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
451938,Molesworth Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
451938,Molesworth Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451938,Molesworth Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451938,Molesworth Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
