Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
451938,Molesworth Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
451938,Molesworth Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
451938,Molesworth Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
451938,Molesworth Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
451938,Molesworth Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
451938,Molesworth Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
451938,Molesworth Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
451938,Molesworth Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
451938,Molesworth Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
451938,Molesworth Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
451938,Molesworth Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
451938,Molesworth Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
451938,Molesworth Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
