Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
451938,Molesworth Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
451938,Molesworth Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
451938,Molesworth Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.77
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
451938,Molesworth Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.94
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
451938,Molesworth Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.79
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
451938,Molesworth Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.28
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.64
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.7
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.95
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
451938,Molesworth Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.77
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.6
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
451938,Molesworth Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.48
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.41
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
451938,Molesworth Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.76
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
451938,Molesworth Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
451938,Molesworth Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.82
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
451938,Molesworth Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.69
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.4
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.68
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.41
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.11
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
