Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.2
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
451938,Molesworth Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
451938,Molesworth Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
451938,Molesworth Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.15
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
451938,Molesworth Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.69
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
451938,Molesworth Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.81
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
451938,Molesworth Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451938,Molesworth Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.72
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451938,Molesworth Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.17
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451938,Molesworth Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.21
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.1
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
451938,Molesworth Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.27
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.4
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451938,Molesworth Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.58
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.0
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
451938,Molesworth Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.48
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
451938,Molesworth Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.4
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451938,Molesworth Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.29
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.9
