Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.9
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
451938,Molesworth Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.95
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451938,Molesworth Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.91
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451938,Molesworth Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.03
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.02
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.8
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
451938,Molesworth Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.88
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.03
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.5
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.7
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
451938,Molesworth Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,53.9
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.49
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,121.3
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,221.7
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.6
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.4
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
451938,Molesworth Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,54.73
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.97
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.35
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,121.1
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.1
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.19
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451938,Molesworth Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.12
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.1
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.5
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451938,Molesworth Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.39
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.47
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.7
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.86
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
451938,Molesworth Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.54
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.55
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.4
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.4
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.76
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451938,Molesworth Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.4
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.92
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.3
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.3
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451938,Molesworth Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.06
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.21
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.2
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.81
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
451938,Molesworth Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.67
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.73
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.6
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
451938,Molesworth Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.49
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.8
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.1
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.4
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.1
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
451938,Molesworth Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.24
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.77
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
