Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
451938,Molesworth Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.48
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.14
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
451938,Molesworth Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.15
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.48
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.4
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.0
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
451938,Molesworth Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.5
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.06
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,119.0
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.8
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.0
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.8
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
451938,Molesworth Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.26
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.44
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.8
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.6
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.55
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.34
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451938,Molesworth Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.17
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.32
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.1
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
451938,Molesworth Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.1
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.1
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.9
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.7
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
451938,Molesworth Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.83
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.51
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
451938,Molesworth Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.5
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.0
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
451938,Molesworth Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
